Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.43
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.1
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.04
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.33
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.2
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.6
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.7
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.32
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.85
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
340869,Marldon Cross Hill,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.13
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,24.03
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.37
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.54
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,56.7
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.5
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.0
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.21
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.3
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.11
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
340869,Marldon Cross Hill,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,26.21
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.85
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.96
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,62.8
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.6
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.4
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.05
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.59
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.75
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
340869,Marldon Cross Hill,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,32.43
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.43
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.84
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,83.0
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,135.4
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.6
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.61
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.09
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.64
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.39
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.9
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
340869,Marldon Cross Hill,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,27.96
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.71
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.63
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,68.1
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.9
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.5
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.61
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.94
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
340869,Marldon Cross Hill,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,29.04
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.94
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.28
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,66.8
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,120.7
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.8
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.95
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.33
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.83
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
340869,Marldon Cross Hill,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,30.09
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.91
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.78
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,65.5
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,124.3
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.7
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.3
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.03
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.07
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.66
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
340869,Marldon Cross Hill,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.9
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,30.53
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.19
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.95
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,69.6
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,126.0
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.3
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.94
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.6
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.2
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
