Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.03
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.21
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
340869,Marldon Cross Hill,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,33.53
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.62
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.28
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,77.7
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,137.1
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.7
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.5
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.43
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.36
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.52
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.91
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
340869,Marldon Cross Hill,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,35.49
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.16
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.03
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,79.9
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,145.6
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.6
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.86
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.4
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.75
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.36
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.6
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
340869,Marldon Cross Hill,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,29.3
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.81
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.15
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,57.9
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,120.2
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.7
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.4
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.42
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.59
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.78
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.06
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
340869,Marldon Cross Hill,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,29.4
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.07
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.23
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,72.9
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,121.0
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.0
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.27
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.62
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.92
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.39
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.24
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
340869,Marldon Cross Hill,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,30.39
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.93
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,30.39
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,78.9
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,125.0
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,124.4
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.87
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.28
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.5
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.2
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.15
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.31
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
340869,Marldon Cross Hill,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,27.74
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.97
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,34.42
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,75.8
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.4
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,141.7
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.21
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.05
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.59
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.7
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.8
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.63
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.31
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.64
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
340869,Marldon Cross Hill,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.02
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.41
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.11
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,31.93
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,62.2
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.1
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,131.0
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.0
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.76
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,72.7
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.3
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.36
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.97
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.65
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
340869,Marldon Cross Hill,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.44
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.06
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,31.05
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,54.4
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.5
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.5
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,127.4
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.57
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.15
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.4
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.3
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.0
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
