Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.54
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.87
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.33
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
340869,Marldon Cross Hill,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.38
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.81
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.82
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.9
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.6
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.6
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.7
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.53
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.01
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.9
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.85
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.71
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.72
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
340869,Marldon Cross Hill,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.26
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.45
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.57
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,34.4
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,68.2
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.3
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.2
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,141.1
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.29
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.45
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.0
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.0
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.23
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.3
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.13
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
340869,Marldon Cross Hill,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,25.04
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.49
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,30.32
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,60.5
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.9
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,124.7
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.61
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.15
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.6
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.4
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.36
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.18
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.59
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
340869,Marldon Cross Hill,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.99
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.84
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,32.35
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,64.2
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.6
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,133.3
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.18
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.32
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.9
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.4
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.14
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.58
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.67
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
340869,Marldon Cross Hill,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,27.84
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.96
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,25.62
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,53.1
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.5
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.0
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.4
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.24
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.28
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.9
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.4
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.3
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.38
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.28
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.07
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
340869,Marldon Cross Hill,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.26
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.56
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,30.65
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.6
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.8
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,125.5
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.5
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.76
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,76.2
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.1
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.2
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.52
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.12
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.5
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
340869,Marldon Cross Hill,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.72
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.86
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,31.64
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,65.0
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.5
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,129.0
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.2
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.55
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.4
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,77.2
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.8
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.6
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.64
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.19
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.11
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
340869,Marldon Cross Hill,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.23
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.7
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.8
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,57.6
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.2
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.2
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.43
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.01
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.2
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
