Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.52
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.46
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.85
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
340869,Marldon Cross Hill,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.04
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.1
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.32
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.1
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.5
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.21
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.44
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,67.9
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.4
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.53
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
340869,Marldon Cross Hill,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.35
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.29
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.12
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.6
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.5
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.23
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.53
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.8
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.6
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.46
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.06
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
340869,Marldon Cross Hill,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.65
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.6
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.58
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.0
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.9
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.71
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.27
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.6
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.48
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
340869,Marldon Cross Hill,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.45
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.88
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.51
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.5
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.0
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.02
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,79.2
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.9
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.89
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.09
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
340869,Marldon Cross Hill,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.12
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.36
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.34
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,54.8
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.7
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.1
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.68
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.81
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
340869,Marldon Cross Hill,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.88
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.29
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,28.65
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,64.1
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.2
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.9
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.75
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.71
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.7
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
340869,Marldon Cross Hill,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.85
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.04
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,25.72
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,56.6
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.2
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.9
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.69
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
340869,Marldon Cross Hill,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.91
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.68
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.23
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.8
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.1
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.7
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.67
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
