Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.25
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
340869,Marldon Cross Hill,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.52
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.99
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.87
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,57.8
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.0
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.0
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.59
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.8
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.5
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
340869,Marldon Cross Hill,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.81
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.83
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.05
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.9
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.0
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.6
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.57
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.9
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.21
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.69
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
340869,Marldon Cross Hill,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.46
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.2
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.4
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.5
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.9
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.37
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.7
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.05
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
340869,Marldon Cross Hill,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.26
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.34
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.97
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.5
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.9
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.0
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.12
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.21
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
340869,Marldon Cross Hill,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.83
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.32
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.2
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,48.8
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.9
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.6
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.67
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.9
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
340869,Marldon Cross Hill,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.18
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.33
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.94
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.5
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.77
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.09
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
340869,Marldon Cross Hill,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.18
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.83
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.64
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,50.7
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.5
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.4
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.13
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.76
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
340869,Marldon Cross Hill,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.94
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.51
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.08
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.3
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.8
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.9
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
