Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.68
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.36
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.96
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.56
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
340869,Marldon Cross Hill,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.28
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.64
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.61
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.9
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.0
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.4
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.96
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.3
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.78
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
340869,Marldon Cross Hill,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.84
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.45
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.6
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,53.2
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.8
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.7
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.59
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.58
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.99
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
340869,Marldon Cross Hill,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.11
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.24
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.42
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.5
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.8
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.4
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.15
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.97
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
340869,Marldon Cross Hill,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.91
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.55
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.41
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.5
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.7
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.4
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.24
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.54
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.6
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.51
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
340869,Marldon Cross Hill,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.85
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.48
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.91
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.2
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.1
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.62
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.34
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.62
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.76
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.5
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
340869,Marldon Cross Hill,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.56
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.94
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.76
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.1
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.0
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.2
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.34
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.09
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
340869,Marldon Cross Hill,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.07
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.86
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.71
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.1
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.4
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.6
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.01
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.37
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
340869,Marldon Cross Hill,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.94
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.64
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.05
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,49.3
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.3
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.2
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
