Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.6
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.97
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.33
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.12
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.49
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
340869,Marldon Cross Hill,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.46
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.37
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.03
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.4
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.8
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.79
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.1
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.39
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.7
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
340869,Marldon Cross Hill,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.99
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.65
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.36
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.5
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.7
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.8
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.35
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.64
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.26
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.42
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.86
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
340869,Marldon Cross Hill,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.76
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.12
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.81
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,54.0
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.1
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.9
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.92
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.24
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.79
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
340869,Marldon Cross Hill,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.9
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.36
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.05
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.62
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.4
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.3
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.66
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.33
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.15
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
340869,Marldon Cross Hill,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.66
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.11
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.93
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.2
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.3
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.15
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.24
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.6
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
340869,Marldon Cross Hill,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.5
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.4
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.67
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.5
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.0
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.9
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
340869,Marldon Cross Hill,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.87
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.33
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.43
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.92
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.6
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.0
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.22
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.26
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.68
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
340869,Marldon Cross Hill,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.82
