Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.94
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.46
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.0
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.5
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.1
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.9
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.69
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.22
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.38
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
340869,Marldon Cross Hill,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.01
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.49
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.06
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.8
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.1
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.76
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.6
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.55
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.11
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
340869,Marldon Cross Hill,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.67
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.59
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.68
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.0
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.5
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.3
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.85
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.8
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
340869,Marldon Cross Hill,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.91
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.47
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.88
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.7
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.3
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.88
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.92
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
340869,Marldon Cross Hill,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.66
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.89
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.49
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.6
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.17
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.35
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
340869,Marldon Cross Hill,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.93
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.49
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.54
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.1
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.3
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.2
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.54
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.91
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.1
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.81
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.11
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
340869,Marldon Cross Hill,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.53
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.52
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,28.13
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,64.2
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.9
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.2
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.51
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.32
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
340869,Marldon Cross Hill,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.51
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.54
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.41
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,55.1
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.6
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.6
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.25
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.72
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.22
