Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
340869,Marldon Cross Hill,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.47
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.44
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,30.89
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,77.6
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.8
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,128.6
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.62
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.91
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.41
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
340869,Marldon Cross Hill,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.2
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.97
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.73
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,56.5
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.3
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.5
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.43
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.2
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.95
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
340869,Marldon Cross Hill,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.33
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.44
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,28.39
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,74.4
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.0
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,119.6
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.59
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.72
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.31
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.26
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
340869,Marldon Cross Hill,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.66
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.56
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,26.22
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,70.1
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.0
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.8
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.4
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.7
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.55
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.02
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
340869,Marldon Cross Hill,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.48
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.91
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.96
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,58.6
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.1
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.0
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.91
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.0
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.73
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.95
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
340869,Marldon Cross Hill,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.08
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.35
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.56
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,46.5
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.0
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.5
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.85
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.9
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.1
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.02
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.15
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
340869,Marldon Cross Hill,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.18
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.59
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.43
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.1
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.0
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.8
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.48
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.42
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.2
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.2
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.35
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.56
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
340869,Marldon Cross Hill,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.15
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.65
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.38
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,60.2
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.8
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.7
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.9
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
