Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.95
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.19
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
340869,Marldon Cross Hill,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.24
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.02
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.92
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,63.3
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.4
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.5
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.87
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.75
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
340869,Marldon Cross Hill,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.45
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.58
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.68
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,57.2
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.1
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.4
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.2
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.95
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
340869,Marldon Cross Hill,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.45
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.49
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.62
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,55.5
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.0
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.6
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.83
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
340869,Marldon Cross Hill,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.47
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.29
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.15
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,55.6
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.3
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.4
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.87
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.87
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.6
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
340869,Marldon Cross Hill,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.33
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.78
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.54
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,68.2
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.3
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.5
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.24
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.78
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.03
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.9
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,49.35
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.55
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
340869,Marldon Cross Hill,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.02
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.48
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.7
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,61.8
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.6
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.0
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.23
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.99
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.0
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.5
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.61
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
340869,Marldon Cross Hill,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.08
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.08
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,25.91
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,65.4
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.1
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.7
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.31
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.98
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,84.4
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.6
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.92
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.05
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
340869,Marldon Cross Hill,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.48
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.16
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.37
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.6
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.8
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.8
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.26
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.5
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
