Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.11
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
340869,Marldon Cross Hill,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.59
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.74
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.32
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,62.2
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.3
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.0
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.3
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,69.2
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.7
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.58
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
340869,Marldon Cross Hill,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.72
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.4
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,29.89
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,76.8
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.7
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,124.3
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.62
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.68
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.64
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
340869,Marldon Cross Hill,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.38
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.74
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.3
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.3
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.9
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.1
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.42
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
340869,Marldon Cross Hill,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.29
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.27
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.82
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,52.3
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.3
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
340869,Marldon Cross Hill,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.22
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.95
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.94
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.7
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
340869,Marldon Cross Hill,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.48
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.94
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.87
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.1
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.0
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.7
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.95
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
340869,Marldon Cross Hill,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.19
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.24
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.3
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.2
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.3
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.3
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
340869,Marldon Cross Hill,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.81
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.17
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.7
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.9
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
