Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.12
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
340869,Marldon Cross Hill,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.08
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.48
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.64
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.87
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.2
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.9
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
340869,Marldon Cross Hill,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.8
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.8
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.04
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.1
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.7
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.9
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
340869,Marldon Cross Hill,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.42
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.49
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.81
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.1
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
340869,Marldon Cross Hill,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.97
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.73
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.71
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
340869,Marldon Cross Hill,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.37
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.52
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.79
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.06
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.66
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.25
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.2
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.2
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
340869,Marldon Cross Hill,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.42
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.06
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.56
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
340869,Marldon Cross Hill,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.04
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.36
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.04
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.7
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
