Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
340869,Marldon Cross Hill,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.05
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.19
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.14
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.73
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.59
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.7
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.1
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
340869,Marldon Cross Hill,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.9
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.96
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.47
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.7
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
340869,Marldon Cross Hill,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.84
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.67
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.84
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
340869,Marldon Cross Hill,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.87
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.06
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.9
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.98
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
340869,Marldon Cross Hill,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.71
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.88
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.71
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.28
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.88
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.7
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.19
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.13
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.95
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.1
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
