Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.05
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.51
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.5
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
340869,Marldon Cross Hill,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.21
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.19
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.85
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
340869,Marldon Cross Hill,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.62
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.37
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.45
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.6
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
340869,Marldon Cross Hill,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.59
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.35
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.32
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.1
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
340869,Marldon Cross Hill,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.21
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.76
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.9
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
340869,Marldon Cross Hill,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.77
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.37
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.3
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.26
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
340869,Marldon Cross Hill,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.27
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.48
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.41
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.4
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.9
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.29
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.53
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.07
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
