Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
340869,Marldon Cross Hill,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.93
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.07
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.32
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.69
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.45
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.11
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.5
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.16
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.38
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.37
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
340869,Marldon Cross Hill,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.11
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.7
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.45
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
340869,Marldon Cross Hill,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.01
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.41
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.03
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.96
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.04
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.83
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.46
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.9
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
340869,Marldon Cross Hill,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.18
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.38
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.66
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.92
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.51
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
