Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
340869,Marldon Cross Hill,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.85
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.17
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.47
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.3
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
340869,Marldon Cross Hill,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.21
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.23
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.91
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.4
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
340869,Marldon Cross Hill,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.37
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.48
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.72
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.7
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.56
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.12
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
340869,Marldon Cross Hill,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.34
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.09
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.2
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.3
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
340869,Marldon Cross Hill,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.55
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.48
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
340869,Marldon Cross Hill,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.17
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.55
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.82
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.19
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
340869,Marldon Cross Hill,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.74
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.5
