Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.86
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.74
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.29
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.7
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
340869,Marldon Cross Hill,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.56
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.87
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.01
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.8
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
340869,Marldon Cross Hill,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.75
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.51
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.56
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.6
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
340869,Marldon Cross Hill,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.93
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.33
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.89
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.0
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
340869,Marldon Cross Hill,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.29
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.99
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.67
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.21
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
340869,Marldon Cross Hill,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.62
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.56
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.85
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.34
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.2
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.2
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
340869,Marldon Cross Hill,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.44
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.5
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.4
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.25
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.7
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.1
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.82
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.94
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
340869,Marldon Cross Hill,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.82
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.77
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.15
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.67
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.29
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.4
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.4
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.7
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
340869,Marldon Cross Hill,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
