Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
340869,Marldon Cross Hill,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340869,Marldon Cross Hill,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
340869,Marldon Cross Hill,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
340869,Marldon Cross Hill,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
340869,Marldon Cross Hill,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.44
340869,Marldon Cross Hill,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.78
340869,Marldon Cross Hill,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.31
340869,Marldon Cross Hill,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
340869,Marldon Cross Hill,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
340869,Marldon Cross Hill,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
340869,Marldon Cross Hill,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.43
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.49
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.69
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.4
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.2
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.63
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
340869,Marldon Cross Hill,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.28
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.94
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.14
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.9
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.3
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.4
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.13
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.93
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.41
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
340869,Marldon Cross Hill,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.55
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.98
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.77
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.8
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.9
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.47
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.67
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.01
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
340869,Marldon Cross Hill,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.96
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.33
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.43
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.9
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.5
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.8
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.7
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.94
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
340869,Marldon Cross Hill,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.73
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.26
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,26.77
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,46.4
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.1
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.8
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.6
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.66
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.85
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.37
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
340869,Marldon Cross Hill,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.71
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.15
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.91
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.06
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,49.1
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.9
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.0
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.19
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
340869,Marldon Cross Hill,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.86
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.34
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.95
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.7
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.5
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.76
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.99
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
340869,Marldon Cross Hill,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.81
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.34
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.4
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.6
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.4
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.61
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
