Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.84
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.32
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.11
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
340869,Marldon Cross Hill,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.98
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.54
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.76
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.21
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.3
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.0
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.52
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.6
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.8
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.34
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.11
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
340869,Marldon Cross Hill,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.02
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.31
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.21
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.54
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.5
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.2
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.23
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.75
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.41
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
340869,Marldon Cross Hill,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.92
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.51
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.27
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.4
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.6
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.2
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.86
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.65
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.31
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
340869,Marldon Cross Hill,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.4
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.05
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.14
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.3
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.1
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.6
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.16
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.59
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.54
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
340869,Marldon Cross Hill,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.3
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.52
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.44
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.7
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.2
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.9
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.1
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.02
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.13
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.39
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.69
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
340869,Marldon Cross Hill,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.51
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.96
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.78
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,56.3
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.6
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.1
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.5
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.87
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.72
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.4
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.99
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
340869,Marldon Cross Hill,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,24.8
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.56
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.46
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.2
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.0
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.7
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.9
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.41
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.13
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.34
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
340869,Marldon Cross Hill,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.8
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.45
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.94
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.28
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.1
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.6
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.0
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.47
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
