Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.61
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.28
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.6
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
340869,Marldon Cross Hill,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.79
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.72
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.51
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,47.9
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.6
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.5
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.49
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.27
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.1
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.2
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.28
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.05
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
340869,Marldon Cross Hill,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,25.71
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.29
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,28.34
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,51.9
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.9
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.6
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.9
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.17
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.34
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.3
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.0
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.42
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.43
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.92
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.2
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
340869,Marldon Cross Hill,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.68
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.51
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.54
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,31.47
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,58.3
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.5
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,130.0
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.78
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.02
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.5
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.4
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.36
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.67
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.48
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.89
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
340869,Marldon Cross Hill,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.68
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.6
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.38
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,34.29
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,56.9
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.4
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.3
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,141.6
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.32
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.88
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.7
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.08
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.86
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.12
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.4
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
340869,Marldon Cross Hill,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.15
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.69
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,31.33
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,52.9
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.8
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.7
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,129.6
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.67
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.1
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.62
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.79
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.1
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
340869,Marldon Cross Hill,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.68
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.02
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.17
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.51
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.1
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.8
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.1
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.6
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.82
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.56
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.7
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.4
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.49
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.3
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.01
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
340869,Marldon Cross Hill,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.8
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.95
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.86
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,28.68
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,62.3
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.5
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.8
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.92
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.65
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.0
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.65
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.23
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.07
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
340869,Marldon Cross Hill,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.56
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.25
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,38.08
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,86.8
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.6
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,158.7
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.87
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.6
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
