Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.44
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.29
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.16
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
340869,Marldon Cross Hill,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.76
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.39
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,30.07
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,66.4
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.6
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.7
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,126.6
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.82
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.96
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.19
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.6
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.9
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.56
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.68
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.88
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
340869,Marldon Cross Hill,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.53
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.61
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,29.88
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,62.9
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.4
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,124.0
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.78
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.87
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.1
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.8
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.1
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.72
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.92
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.88
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
340869,Marldon Cross Hill,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.51
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.4
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,26.25
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,57.0
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.1
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.0
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.29
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.29
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.98
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.5
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.0
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.18
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.48
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
340869,Marldon Cross Hill,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.13
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.83
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,24.63
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,50.7
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.1
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.4
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.4
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.09
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.59
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.92
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.05
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
340869,Marldon Cross Hill,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.96
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.51
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.8
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,46.5
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.4
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.7
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.78
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.81
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.32
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.66
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.38
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
340869,Marldon Cross Hill,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.01
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.37
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.96
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.2
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.4
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.1
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.04
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.55
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.36
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.15
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.19
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
340869,Marldon Cross Hill,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.78
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.86
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.49
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,46.3
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.5
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.8
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.05
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.47
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.3
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.05
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.21
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
340869,Marldon Cross Hill,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.75
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.21
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.13
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.5
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.4
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.2
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
