Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.13
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.51
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.9
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.21
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.37
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
340869,Marldon Cross Hill,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.1
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.57
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.44
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.6
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.2
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.5
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.71
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.39
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
340869,Marldon Cross Hill,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.03
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.93
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.09
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.9
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.5
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.1
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.08
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.4
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.31
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.52
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
340869,Marldon Cross Hill,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.32
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.41
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.03
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.2
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.4
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.7
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.9
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.78
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.19
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.8
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.51
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.36
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
340869,Marldon Cross Hill,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.02
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.52
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.25
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.57
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.2
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.6
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.8
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.0
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.42
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
340869,Marldon Cross Hill,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.37
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.63
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.78
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.32
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.6
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.1
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.3
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.5
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.78
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.02
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.15
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.88
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
340869,Marldon Cross Hill,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.53
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.66
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.57
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.6
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.5
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.86
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.2
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.62
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
340869,Marldon Cross Hill,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.22
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.71
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.35
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.3
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.9
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.76
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.17
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.34
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.08
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
340869,Marldon Cross Hill,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.98
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.31
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.38
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.2
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.1
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
