Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.28
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.14
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.01
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.43
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
340869,Marldon Cross Hill,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.51
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.07
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,25.49
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,56.3
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.4
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.9
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.88
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.65
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.87
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
340869,Marldon Cross Hill,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.68
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.24
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.91
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.4
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.33
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.47
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.5
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.02
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.39
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.09
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
340869,Marldon Cross Hill,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.18
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.14
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,31.24
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,73.5
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.0
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,131.6
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.93
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.43
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.5
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.41
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.8
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.32
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
340869,Marldon Cross Hill,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.56
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.88
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,32.1
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,83.2
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.0
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,135.1
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.52
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.52
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.58
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.98
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.68
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
340869,Marldon Cross Hill,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.68
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.77
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.13
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,60.5
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.8
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.2
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.15
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.56
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.73
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
340869,Marldon Cross Hill,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.01
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.77
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.53
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.2
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.8
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.3
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.49
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.3
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
340869,Marldon Cross Hill,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.26
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.43
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.71
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.5
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.4
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.0
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.43
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.16
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.25
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
340869,Marldon Cross Hill,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.24
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.53
