Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.01
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,58.2
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.2
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.1
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.8
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.03
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.2
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.92
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.68
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
340869,Marldon Cross Hill,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.09
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.83
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.53
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.1
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.8
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.9
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.2
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.73
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.7
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.16
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.87
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.37
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
340869,Marldon Cross Hill,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.98
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.14
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.33
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.4
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.8
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.5
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.1
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.16
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.4
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.76
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.09
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.82
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
340869,Marldon Cross Hill,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.22
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.67
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.98
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.9
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.8
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.31
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.2
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.09
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.22
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
340869,Marldon Cross Hill,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.0
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.23
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,34.96
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,77.3
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.5
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,144.8
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.9
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.65
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.5
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.2
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.99
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.8
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
340869,Marldon Cross Hill,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.54
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.34
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,33.28
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,74.1
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.2
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,137.7
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.53
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.0
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.2
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.15
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.73
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
340869,Marldon Cross Hill,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,23.05
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.28
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,29.19
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,60.1
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.2
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.5
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,120.7
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.16
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.4
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.2
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.64
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.02
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
340869,Marldon Cross Hill,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.71
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.76
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.96
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.04
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,49.8
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.1
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.8
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.46
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.8
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.6
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.95
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.91
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
