Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
340869,Marldon Cross Hill,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.08
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.6
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,27.85
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.2
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.6
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.26
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.29
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.0
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.1
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.8
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
340869,Marldon Cross Hill,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.8
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.34
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.04
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.9
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.4
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.7
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.15
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.37
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.5
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.0
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.74
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.77
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
340869,Marldon Cross Hill,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.42
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.65
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.22
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.1
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.0
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.6
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.23
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.18
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.9
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
340869,Marldon Cross Hill,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.94
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.98
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.38
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,48.3
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.1
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.7
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.61
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.11
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.9
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.13
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.7
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
340869,Marldon Cross Hill,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.42
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.16
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,33.5
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,75.4
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.9
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,138.9
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.79
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.1
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.6
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.79
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.45
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
340869,Marldon Cross Hill,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.42
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.06
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.72
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,49.1
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.4
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.3
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.82
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.6
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.53
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.99
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.68
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
340869,Marldon Cross Hill,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.54
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.55
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.96
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.5
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.1
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.0
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.26
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.6
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.47
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
340869,Marldon Cross Hill,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.87
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.64
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.89
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.38
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.4
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.1
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.63
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.03
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.4
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
