Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.44
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.15
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
340869,Marldon Cross Hill,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.02
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.64
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.12
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.2
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.1
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.3
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.58
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.23
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.98
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.4
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.5
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.91
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.36
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.13
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
340869,Marldon Cross Hill,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.6
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.99
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.91
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.5
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.6
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.95
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.63
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,76.3
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.4
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.59
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.3
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.86
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
340869,Marldon Cross Hill,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.31
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.78
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.7
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,50.5
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.4
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.1
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.5
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.66
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.64
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.7
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.4
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.37
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.78
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.62
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
340869,Marldon Cross Hill,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.83
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,26.5
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.97
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,27.86
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,78.6
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.8
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,119.3
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.39
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.75
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.98
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.74
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
340869,Marldon Cross Hill,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.61
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.91
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,38.66
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,98.5
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.9
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,159.9
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.88
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.25
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.61
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
340869,Marldon Cross Hill,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.48
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.61
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,29.26
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,67.2
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.5
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,125.7
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.35
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.6
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.12
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.12
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
340869,Marldon Cross Hill,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.91
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.73
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.82
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.0
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.7
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.4
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.61
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.24
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.37
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.48
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
340869,Marldon Cross Hill,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.68
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.23
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,26.55
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,50.0
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.2
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.4
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.7
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.57
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
