Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.81
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.81
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
340869,Marldon Cross Hill,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.58
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.39
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,28.75
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,66.2
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.2
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.8
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.35
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.11
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
340869,Marldon Cross Hill,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.72
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.3
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.23
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,61.6
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.1
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.6
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.36
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.59
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.62
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
340869,Marldon Cross Hill,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.69
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.87
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.57
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.9
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.4
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.8
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.09
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.6
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.0
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.09
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.3
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
340869,Marldon Cross Hill,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,24.64
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.68
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.35
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,61.2
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.4
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.3
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.8
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.5
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.94
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.32
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
340869,Marldon Cross Hill,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.94
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.79
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.88
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,64.1
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.8
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.9
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.71
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.15
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.17
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
340869,Marldon Cross Hill,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.01
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.8
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.58
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.65
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,53.4
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.6
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.5
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.23
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.18
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.6
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.68
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
340869,Marldon Cross Hill,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.97
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.28
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.01
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.2
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.6
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.9
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.21
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.67
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.27
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.7
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.09
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
340869,Marldon Cross Hill,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.95
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.23
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.41
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.5
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.8
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.65
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
