Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.1
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
340869,Marldon Cross Hill,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.35
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.04
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.7
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.4
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.49
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.7
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
340869,Marldon Cross Hill,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.97
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.06
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.52
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.0
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
340869,Marldon Cross Hill,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.5
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.2
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.02
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.4
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
340869,Marldon Cross Hill,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.94
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.03
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.32
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.5
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.53
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
340869,Marldon Cross Hill,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.23
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.17
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.44
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.8
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.51
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
340869,Marldon Cross Hill,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.21
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.28
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.49
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.96
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.5
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
340869,Marldon Cross Hill,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.23
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.74
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.58
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.21
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.3
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.2
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
340869,Marldon Cross Hill,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.2
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.45
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.61
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.2
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.4
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
