Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
340869,Marldon Cross Hill,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.71
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.75
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.5
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.7
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
340869,Marldon Cross Hill,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.82
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.31
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.67
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.14
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.0
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.8
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
340869,Marldon Cross Hill,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.75
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.53
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.59
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.8
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
340869,Marldon Cross Hill,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.87
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.69
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
340869,Marldon Cross Hill,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.26
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.78
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.47
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.2
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.4
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
340869,Marldon Cross Hill,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.91
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.74
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.05
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.49
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.96
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.1
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.3
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
340869,Marldon Cross Hill,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.24
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.33
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.13
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.2
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.1
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
