Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
340869,Marldon Cross Hill,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.95
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.97
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.78
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.53
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.1
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.3
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.23
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
340869,Marldon Cross Hill,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.12
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.73
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.11
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.9
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.73
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.44
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
340869,Marldon Cross Hill,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.93
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.79
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.52
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.02
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
340869,Marldon Cross Hill,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.87
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.21
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.07
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.04
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.4
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
340869,Marldon Cross Hill,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.23
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.06
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
340869,Marldon Cross Hill,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.01
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.6
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.2
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.09
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.2
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.02
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.87
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.5
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
