Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
340869,Marldon Cross Hill,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.89
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.33
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.8
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
340869,Marldon Cross Hill,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.79
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.43
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.14
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.7
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.29
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.33
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.53
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.23
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.02
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.23
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.86
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.01
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.98
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.82
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.04
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.93
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
340869,Marldon Cross Hill,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.34
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.58
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.48
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.8
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.7
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
340869,Marldon Cross Hill,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.06
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.31
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.62
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.25
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.54
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.34
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
