Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.51
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.57
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.3
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.34
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.1
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.53
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.61
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.92
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.7
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.91
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.53
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.97
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.9
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
340869,Marldon Cross Hill,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.07
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.35
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.53
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.1
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
340869,Marldon Cross Hill,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.56
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.01
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
340869,Marldon Cross Hill,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.79
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.54
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.31
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.91
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.29
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.7
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
340869,Marldon Cross Hill,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.5
