Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.44
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.47
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.41
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
340869,Marldon Cross Hill,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.19
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.96
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.4
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.6
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
340869,Marldon Cross Hill,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.05
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.06
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.93
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.68
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.7
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.34
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.82
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.94
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.9
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.21
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.69
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.51
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.07
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.93
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.8
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.53
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.37
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.8
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
340869,Marldon Cross Hill,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.2
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.22
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.44
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.26
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.35
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.16
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.7
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.9
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
