Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
340869,Marldon Cross Hill,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.83
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.27
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.05
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.1
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
340869,Marldon Cross Hill,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.84
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.36
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.17
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
340869,Marldon Cross Hill,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.86
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.24
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.55
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.4
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
340869,Marldon Cross Hill,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.52
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.04
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.35
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.3
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
340869,Marldon Cross Hill,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.48
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.83
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.51
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.7
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.4
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
340869,Marldon Cross Hill,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.82
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.5
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.41
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.15
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.3
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
340869,Marldon Cross Hill,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.15
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.81
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.96
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
340869,Marldon Cross Hill,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.89
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.63
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.67
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.12
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.7
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
