Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
340869,Marldon Cross Hill,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.07
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.36
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.94
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.5
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.7
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.0
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
340869,Marldon Cross Hill,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.71
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.01
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.94
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.0
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
340869,Marldon Cross Hill,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.72
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.64
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.02
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.9
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.9
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
340869,Marldon Cross Hill,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.34
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.71
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.92
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.3
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.9
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
340869,Marldon Cross Hill,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.75
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.03
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.83
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.8
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.6
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.85
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
340869,Marldon Cross Hill,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.76
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.68
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.28
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.7
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.7
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.24
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
340869,Marldon Cross Hill,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.82
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.98
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.25
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.2
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.5
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.24
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.04
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
340869,Marldon Cross Hill,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.07
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.82
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.75
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.1
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.8
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.9
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.7
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
