Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.78
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
340869,Marldon Cross Hill,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.65
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.05
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.91
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.0
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.2
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.1
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.04
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.17
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.4
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.85
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
340869,Marldon Cross Hill,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.81
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.57
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.01
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.9
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.3
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.4
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.12
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.64
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
340869,Marldon Cross Hill,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.38
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.67
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.73
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.7
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.3
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.25
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
340869,Marldon Cross Hill,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.23
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.32
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.62
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,54.2
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.7
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.6
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.82
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
340869,Marldon Cross Hill,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.99
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.69
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,29.8
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,65.1
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.2
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,123.5
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.65
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.46
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.34
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
340869,Marldon Cross Hill,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.41
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.53
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.78
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.6
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.8
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.35
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.14
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
340869,Marldon Cross Hill,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.63
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.91
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.93
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.8
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.7
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.7
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.22
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.66
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.77
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
340869,Marldon Cross Hill,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.02
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.86
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.26
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,49.5
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.3
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.5
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.31
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
