Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.41
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.94
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
340869,Marldon Cross Hill,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.62
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.31
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.97
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,45.2
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.0
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.0
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.53
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.5
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.09
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.67
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
340869,Marldon Cross Hill,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.88
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.03
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,27.34
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,61.5
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.3
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.9
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.73
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
340869,Marldon Cross Hill,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.42
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.81
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,30.1
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,62.5
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.8
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,124.3
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.78
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.99
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.98
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
340869,Marldon Cross Hill,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,24.88
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.32
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,28.25
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,61.2
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.5
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.0
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.25
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.05
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.1
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.96
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
340869,Marldon Cross Hill,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.87
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.67
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.97
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,32.24
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,64.6
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.2
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,133.5
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.77
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.9
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.54
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.76
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
340869,Marldon Cross Hill,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.72
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.8
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,32.84
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,68.3
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.2
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,136.5
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.66
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.51
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.68
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
340869,Marldon Cross Hill,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.67
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.01
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,29.29
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,51.3
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.0
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.0
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.3
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.32
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.66
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.36
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.82
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
340869,Marldon Cross Hill,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.57
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.19
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.95
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.3
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.9
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.3
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.0
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.62
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
