Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.53
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.53
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
340869,Marldon Cross Hill,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,28.1
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.57
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,27.82
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,64.7
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,119.8
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.6
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.22
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.25
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.7
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.83
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
340869,Marldon Cross Hill,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,27.18
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.39
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,31.04
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,69.0
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.4
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,128.3
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.67
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.97
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.39
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
340869,Marldon Cross Hill,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,29.78
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.41
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,28.03
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,123.5
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.3
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.8
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.66
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.88
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.97
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.02
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.79
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
340869,Marldon Cross Hill,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,29.56
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.77
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,33.7
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,62.0
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.6
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.5
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,139.2
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.34
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.32
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.2
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.87
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.18
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.93
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
340869,Marldon Cross Hill,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,36.07
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.28
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,33.65
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,74.5
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,151.2
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.3
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,139.2
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.4
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.52
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.6
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.28
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.61
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.58
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
340869,Marldon Cross Hill,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,28.28
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.89
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,33.67
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,54.5
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,119.4
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.4
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,139.0
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.09
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.33
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.32
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.26
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.86
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
340869,Marldon Cross Hill,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.19
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,30.79
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.58
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,28.49
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,66.5
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,128.9
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.3
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.93
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.7
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.1
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.5
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.54
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.67
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.16
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
340869,Marldon Cross Hill,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,39.21
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.81
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,29.99
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,83.3
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,163.6
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.5
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,124.4
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
