Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.09
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.04
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.8
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.5
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.08
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.38
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.68
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
340869,Marldon Cross Hill,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,36.04
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.03
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,26.37
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,71.2
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,150.4
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.8
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.8
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.31
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.58
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.9
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.3
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.31
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.96
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.31
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
340869,Marldon Cross Hill,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,39.48
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.94
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,30.16
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,88.9
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,165.3
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,125.6
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.6
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.6
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.45
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.24
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
340869,Marldon Cross Hill,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,38.58
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.21
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,31.22
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,79.6
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,161.1
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.6
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,129.6
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.85
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.81
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.22
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.42
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.57
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
340869,Marldon Cross Hill,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,45.65
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.48
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,34.83
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,100.5
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,189.5
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.5
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,143.5
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.24
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.55
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.88
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.85
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.33
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.23
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
340869,Marldon Cross Hill,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,39.83
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.56
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,36.24
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,92.8
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,165.8
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,150.0
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.4
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.69
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.97
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.62
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.5
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.18
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
340869,Marldon Cross Hill,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,41.46
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.15
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,43.59
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,101.8
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,172.1
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,179.3
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.11
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.17
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.34
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.14
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.6
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.81
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
340869,Marldon Cross Hill,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,34.38
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.35
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,37.16
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,83.2
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,142.8
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,154.5
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.99
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.06
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.81
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.42
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.14
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.87
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
340869,Marldon Cross Hill,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.21
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,31.82
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.21
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,28.84
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,74.8
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,132.5
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,119.7
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
