Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.31
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.72
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.7
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.74
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.23
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.23
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
340869,Marldon Cross Hill,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,29.16
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.12
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,27.43
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,74.8
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.3
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.9
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.7
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.96
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.88
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.56
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.0
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.78
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.66
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.45
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
340869,Marldon Cross Hill,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.24
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.18
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.14
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,59.4
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.6
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.2
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.8
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.84
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.38
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.1
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.1
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.36
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.03
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.5
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
340869,Marldon Cross Hill,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.87
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.43
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.21
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.21
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.8
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.9
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.2
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.27
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.3
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,72.5
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.1
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.16
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.41
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.51
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
340869,Marldon Cross Hill,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.03
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.84
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.25
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.7
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.4
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.3
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.92
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.25
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,66.3
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.0
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.56
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.66
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.18
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
340869,Marldon Cross Hill,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.99
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.86
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.88
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.3
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.6
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.1
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.97
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.8
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.32
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.38
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
340869,Marldon Cross Hill,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.49
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.96
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.61
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.6
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.6
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.23
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.45
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.9
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.31
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.83
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.49
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
340869,Marldon Cross Hill,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.18
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.41
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.57
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.9
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.4
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.9
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.31
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.82
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.98
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.67
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
340869,Marldon Cross Hill,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.93
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.91
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.7
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,47.2
