Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.6
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.1
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.14
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.02
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.52
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.07
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
340869,Marldon Cross Hill,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.99
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.89
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.13
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.9
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.6
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.71
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.66
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.4
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.48
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.03
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.44
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
340869,Marldon Cross Hill,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.72
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.72
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.42
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.0
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.1
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.0
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.67
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.45
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.08
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.78
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.46
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
340869,Marldon Cross Hill,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.39
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.6
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.5
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,60.2
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.3
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.5
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.81
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.36
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.49
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.13
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
340869,Marldon Cross Hill,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.07
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.16
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.52
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.5
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.7
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.2
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.83
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.93
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.63
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
340869,Marldon Cross Hill,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.19
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.84
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.93
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,55.3
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.6
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.5
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.69
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.67
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.62
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.01
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
340869,Marldon Cross Hill,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.69
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.44
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.53
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.3
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.1
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.3
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.42
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.25
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.3
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
340869,Marldon Cross Hill,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.19
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.5
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.55
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,25.15
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,52.0
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.3
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.0
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.58
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.04
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.8
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.52
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.98
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.17
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
