Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.23
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,24.84
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.91
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.33
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.1
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.6
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.6
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.8
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.66
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.27
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.7
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.12
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.45
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.65
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
340869,Marldon Cross Hill,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.19
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.66
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.45
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.0
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.3
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.0
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.97
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.1
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.4
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.55
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.1
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.4
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
340869,Marldon Cross Hill,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.04
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.31
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.55
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.7
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.1
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.79
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.72
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.4
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.4
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.56
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.58
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.72
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
340869,Marldon Cross Hill,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.87
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.57
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.5
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.1
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.0
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.79
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.71
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.7
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.2
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.7
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.37
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.61
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
340869,Marldon Cross Hill,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.98
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.63
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,29.8
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,51.5
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.4
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.1
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,125.6
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.63
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.8
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.19
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.19
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.49
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
340869,Marldon Cross Hill,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.54
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.59
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.24
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.7
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.0
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.61
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.25
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.95
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.81
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
340869,Marldon Cross Hill,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.68
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.84
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,30.75
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,63.9
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.1
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,129.5
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.37
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.39
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.65
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.21
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
340869,Marldon Cross Hill,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,29.18
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.36
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,35.35
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,83.5
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,121.5
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.7
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,147.2
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.44
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
