Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.47
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.47
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
340869,Marldon Cross Hill,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,26.25
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.78
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,32.49
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,77.0
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.8
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.9
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,134.6
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.91
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.51
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.53
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.76
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.1
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
340869,Marldon Cross Hill,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.19
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.15
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,30.47
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,68.2
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.8
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,126.5
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.9
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.41
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.07
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.77
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
340869,Marldon Cross Hill,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.18
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.46
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,35.13
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,91.1
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,147.5
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.21
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.33
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.4
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.46
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.54
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
340869,Marldon Cross Hill,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.86
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,25.37
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,54.8
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.1
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.5
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.19
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.47
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.0
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.32
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.88
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.64
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
340869,Marldon Cross Hill,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.32
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.51
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,34.18
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,84.1
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.6
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.7
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,142.8
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.69
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.71
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.67
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.41
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
340869,Marldon Cross Hill,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.23
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.39
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.68
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,58.9
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.8
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.7
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.48
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.35
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.24
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.3
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
340869,Marldon Cross Hill,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.51
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.18
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.43
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,49.1
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.1
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.9
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.72
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.8
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.9
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.96
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.5
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
340869,Marldon Cross Hill,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.37
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.01
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.83
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,52.0
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.1
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.0
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.23
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.17
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.0
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
