Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.94
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
340869,Marldon Cross Hill,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.95
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.65
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.88
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.76
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.6
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.9
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.41
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.03
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.57
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
340869,Marldon Cross Hill,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.97
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.11
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,28.78
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,51.9
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.1
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.1
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.3
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.26
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.57
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
340869,Marldon Cross Hill,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.6
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.75
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.57
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.1
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.6
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.3
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.3
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.75
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.86
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.9
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.66
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
340869,Marldon Cross Hill,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.8
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.99
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.9
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.9
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.1
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.39
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.1
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.78
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.76
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.81
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
340869,Marldon Cross Hill,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.68
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.43
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.8
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,56.7
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.8
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.9
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.32
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.84
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.39
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
340869,Marldon Cross Hill,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.05
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.54
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.9
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,51.6
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.5
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.5
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
340869,Marldon Cross Hill,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.69
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.26
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.89
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.3
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.4
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.0
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
340869,Marldon Cross Hill,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.56
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.09
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.26
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,44.5
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.7
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.5
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.33
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
