Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.01
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
340869,Marldon Cross Hill,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.96
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.85
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.94
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.6
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.7
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.6
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.51
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.98
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.72
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
340869,Marldon Cross Hill,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.0
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.26
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.75
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,48.9
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.5
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.1
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.75
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.93
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.94
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
340869,Marldon Cross Hill,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.15
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.59
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.7
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.01
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,54.0
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.2
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.9
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.67
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.32
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.43
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
340869,Marldon Cross Hill,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.63
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.18
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.39
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,49.9
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.6
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.3
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.48
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
340869,Marldon Cross Hill,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.74
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.9
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.69
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.64
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.8
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.2
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.86
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
340869,Marldon Cross Hill,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.77
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.5
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.7
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,51.5
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.4
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.6
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.43
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
340869,Marldon Cross Hill,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.59
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.26
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.06
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,69.3
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.2
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.1
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.84
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.71
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.28
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
340869,Marldon Cross Hill,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.04
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.4
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,27.14
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,67.6
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.4
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.6
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
