Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.93
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.39
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
340869,Marldon Cross Hill,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.08
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.78
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.14
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.7
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.03
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
340869,Marldon Cross Hill,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.39
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.77
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.9
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.9
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.36
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
340869,Marldon Cross Hill,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.45
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.29
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.4
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.42
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
340869,Marldon Cross Hill,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.97
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.37
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.34
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.7
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.9
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.07
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
340869,Marldon Cross Hill,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.68
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.49
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.6
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
340869,Marldon Cross Hill,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.26
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.9
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.9
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.35
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.3
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.68
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
340869,Marldon Cross Hill,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.34
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.84
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.0
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.7
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
340869,Marldon Cross Hill,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.33
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.99
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.9
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
