Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.38
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.2
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.4
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.72
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.8
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.7
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.95
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.08
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.19
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.4
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
340869,Marldon Cross Hill,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.96
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.89
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.28
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.5
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.9
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.85
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.88
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.0
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
340869,Marldon Cross Hill,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.3
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.75
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.2
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.4
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.64
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.07
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.08
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.7
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.98
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.08
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.28
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.6
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
