Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.87
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.67
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.94
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.3
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.75
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.87
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.7
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.9
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.68
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.54
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.7
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.28
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.33
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.93
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.44
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.75
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.26
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.8
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.19
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.66
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.76
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.47
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.89
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.05
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.79
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.64
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.49
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
