Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
340869,Marldon Cross Hill,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.32
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.45
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.59
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.2
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
340869,Marldon Cross Hill,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.4
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.49
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.4
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
340869,Marldon Cross Hill,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.91
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.36
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.27
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.13
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.05
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.19
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.54
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.77
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.67
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
340869,Marldon Cross Hill,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.47
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.05
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
340869,Marldon Cross Hill,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.09
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.7
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.31
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.97
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.57
