Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.53
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.1
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
340869,Marldon Cross Hill,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.43
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.9
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.62
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
340869,Marldon Cross Hill,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.26
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.65
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.94
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.66
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.5
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.72
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.49
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
340869,Marldon Cross Hill,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.2
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.8
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.53
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.3
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
340869,Marldon Cross Hill,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.35
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.26
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
340869,Marldon Cross Hill,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.63
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.86
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.35
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
340869,Marldon Cross Hill,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.83
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.57
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
