Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
340869,Marldon Cross Hill,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.46
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.17
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.35
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
340869,Marldon Cross Hill,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.59
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.9
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.12
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
340869,Marldon Cross Hill,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.52
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.29
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.13
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
340869,Marldon Cross Hill,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.13
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.94
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.92
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
340869,Marldon Cross Hill,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.99
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.2
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.47
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.7
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
340869,Marldon Cross Hill,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.38
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.03
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.29
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
340869,Marldon Cross Hill,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.6
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.46
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.57
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.82
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.41
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.56
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.1
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.4
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
