Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.53
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.71
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.09
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.7
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
340869,Marldon Cross Hill,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.54
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.36
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.75
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
340869,Marldon Cross Hill,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.25
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.83
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.11
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.9
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
340869,Marldon Cross Hill,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.99
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.64
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.02
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
340869,Marldon Cross Hill,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.91
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.21
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.96
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
340869,Marldon Cross Hill,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.74
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.23
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.03
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.4
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
340869,Marldon Cross Hill,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.82
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.79
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.93
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.93
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.6
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
340869,Marldon Cross Hill,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.94
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.25
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.97
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.7
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
