Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
340869,Marldon Cross Hill,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.76
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.9
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.18
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.4
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.9
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
340869,Marldon Cross Hill,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.08
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.7
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.92
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.31
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
340869,Marldon Cross Hill,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.98
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.92
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.66
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.56
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
340869,Marldon Cross Hill,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.53
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.82
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.48
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.9
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.1
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.7
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.5
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
340869,Marldon Cross Hill,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.91
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.83
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.75
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.2
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.4
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
340869,Marldon Cross Hill,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.06
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.73
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.12
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.0
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.6
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.9
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.8
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
340869,Marldon Cross Hill,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.32
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.48
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.96
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.8
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.8
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.0
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.31
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.88
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.01
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
340869,Marldon Cross Hill,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,28.27
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.04
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.21
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,54.5
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,117.1
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.1
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.7
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.84
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
