Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.16
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
340869,Marldon Cross Hill,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.47
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.25
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.56
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.8
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
340869,Marldon Cross Hill,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.89
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.91
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.24
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.3
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.1
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.8
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.35
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
340869,Marldon Cross Hill,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,24.46
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.89
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.15
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,59.8
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.2
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.6
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.61
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.7
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
340869,Marldon Cross Hill,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.38
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.07
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.27
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,53.4
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.8
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.7
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.5
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.78
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.32
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
340869,Marldon Cross Hill,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.59
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.43
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.69
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.4
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.64
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.5
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.14
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
340869,Marldon Cross Hill,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.36
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.52
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.53
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.1
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.9
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.66
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.5
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.64
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
340869,Marldon Cross Hill,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.74
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.47
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.94
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.76
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.9
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.7
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.7
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.37
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.27
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.31
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
340869,Marldon Cross Hill,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.63
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.5
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.01
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.1
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.7
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.0
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.6
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.2
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
