Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.03
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.43
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.11
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
340869,Marldon Cross Hill,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.28
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.81
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.33
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.9
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.6
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.3
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.07
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.1
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.32
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.19
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.97
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
340869,Marldon Cross Hill,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.16
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.76
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,28.6
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,53.1
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.4
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.9
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.12
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.93
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.53
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.01
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
340869,Marldon Cross Hill,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.21
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.79
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.9
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.57
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.9
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.2
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.2
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.3
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.65
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.22
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.16
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.3
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.67
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
340869,Marldon Cross Hill,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.29
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.58
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.88
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.0
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.8
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.8
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.28
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.98
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.1
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.07
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.41
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.27
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
340869,Marldon Cross Hill,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.44
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.42
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.3
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,42.6
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.0
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.6
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.45
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.8
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.72
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.1
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.32
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
340869,Marldon Cross Hill,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.88
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.39
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,24.2
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,50.0
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.1
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.3
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.98
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.8
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.46
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.76
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.38
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
340869,Marldon Cross Hill,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.9
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.77
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,26.12
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,53.6
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.5
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.0
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.95
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.4
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.1
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.03
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.83
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
340869,Marldon Cross Hill,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.08
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.99
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.6
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,28.35
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.2
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.1
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.0
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.93
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
