Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.4
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.14
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.27
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.4
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
340869,Marldon Cross Hill,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.11
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.71
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,32.44
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,68.4
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.7
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,133.7
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.39
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.42
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.6
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.4
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.72
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.14
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.2
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
340869,Marldon Cross Hill,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.34
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.72
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,31.13
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,58.3
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.5
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.9
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,127.9
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.63
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.02
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.9
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.4
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.18
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.29
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.91
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
340869,Marldon Cross Hill,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.12
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.75
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,27.72
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,48.9
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.2
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.3
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.5
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.95
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.26
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.2
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.4
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.22
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.74
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.01
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
340869,Marldon Cross Hill,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,27.92
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.52
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.53
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,66.8
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,115.7
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.8
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.67
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.2
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.74
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.05
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
340869,Marldon Cross Hill,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,34.63
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.91
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,31.15
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,89.7
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,143.2
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,130.2
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.78
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.19
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.68
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.15
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
340869,Marldon Cross Hill,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,40.47
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.44
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,29.34
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,102.3
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,170.2
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.6
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.38
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.94
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.23
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.84
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.7
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
340869,Marldon Cross Hill,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.15
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,38.31
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.45
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,30.69
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,92.4
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,160.2
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.7
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,126.9
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.18
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.03
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.73
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.25
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.91
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
340869,Marldon Cross Hill,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.87
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,33.95
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.21
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,30.64
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,76.9
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,141.4
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,126.8
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
