Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.06
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.01
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.1
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.27
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.55
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.32
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
340869,Marldon Cross Hill,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,29.42
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.99
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,29.36
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,64.3
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.2
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.9
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,122.6
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.35
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.85
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.63
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.0
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.57
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.42
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.15
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.64
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
340869,Marldon Cross Hill,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,28.56
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.83
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,30.18
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,65.8
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,118.9
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,125.4
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.02
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.84
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.4
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.76
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.01
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.78
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
340869,Marldon Cross Hill,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.66
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,26.6
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,51.3
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.1
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.0
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.69
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.63
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.4
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.13
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.65
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.07
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
340869,Marldon Cross Hill,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.69
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.29
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,29.33
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.8
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.0
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.3
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.34
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.76
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.41
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.95
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.65
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
340869,Marldon Cross Hill,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.51
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.4
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.56
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.8
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.9
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.4
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.8
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.09
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.08
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.45
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
340869,Marldon Cross Hill,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.9
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.82
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.91
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.54
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.7
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.5
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.83
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.07
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.2
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.74
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.7
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
340869,Marldon Cross Hill,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.31
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.78
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.19
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.4
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.67
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.68
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.11
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
340869,Marldon Cross Hill,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.71
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.86
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.9
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.07
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.3
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.7
