Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.33
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.3
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.92
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.1
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
340869,Marldon Cross Hill,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.17
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.96
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.8
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.08
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.43
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.8
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.3
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.62
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.09
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.35
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
340869,Marldon Cross Hill,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.0
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.06
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.65
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.0
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.7
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.77
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.69
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.75
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
340869,Marldon Cross Hill,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.1
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.72
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.19
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.3
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.71
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,69.8
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.5
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.43
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.99
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
340869,Marldon Cross Hill,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.01
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.84
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.91
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.43
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.83
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.78
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.87
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
340869,Marldon Cross Hill,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.45
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.86
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.92
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.3
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.5
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.5
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.7
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.9
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
340869,Marldon Cross Hill,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.38
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.07
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.72
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.3
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.3
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.9
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.01
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.41
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
340869,Marldon Cross Hill,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.15
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.47
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.81
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.3
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.8
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.2
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.94
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.01
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
340869,Marldon Cross Hill,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
