Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.23
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.19
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.88
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.3
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.8
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.27
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
340869,Marldon Cross Hill,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.09
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.78
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.24
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.2
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
340869,Marldon Cross Hill,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.49
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.5
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.8
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.2
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.48
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
340869,Marldon Cross Hill,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.23
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.49
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.41
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.7
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.86
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
340869,Marldon Cross Hill,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.4
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.39
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.55
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.6
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.6
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.82
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
340869,Marldon Cross Hill,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.75
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.55
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.02
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.3
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.6
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.67
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
340869,Marldon Cross Hill,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.37
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.3
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.71
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.04
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
340869,Marldon Cross Hill,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.43
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.45
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.28
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.3
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.7
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.91
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.31
