Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
340869,Marldon Cross Hill,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.93
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.08
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.19
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.9
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.3
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.49
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.09
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
340869,Marldon Cross Hill,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.23
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.81
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.49
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.7
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.2
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.2
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.96
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.28
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
340869,Marldon Cross Hill,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.24
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.3
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.37
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.7
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.4
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.76
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.24
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
340869,Marldon Cross Hill,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.96
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.63
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.94
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.7
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.87
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
340869,Marldon Cross Hill,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.94
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.12
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.63
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.6
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.0
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.8
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.74
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
340869,Marldon Cross Hill,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.22
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.37
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.09
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.7
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.7
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.63
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.9
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.71
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.3
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.78
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
340869,Marldon Cross Hill,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.54
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.04
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.1
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.9
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.5
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.8
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.21
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.01
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.46
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.03
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.94
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
340869,Marldon Cross Hill,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.66
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.33
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.56
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.0
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.0
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.7
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.93
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
