Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
340869,Marldon Cross Hill,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.87
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.86
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.86
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.28
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.9
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.26
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
340869,Marldon Cross Hill,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.89
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.75
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.32
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.6
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.6
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.47
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
340869,Marldon Cross Hill,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.99
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.76
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.62
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.6
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.5
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.77
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.54
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.9
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
340869,Marldon Cross Hill,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.72
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.15
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.88
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.7
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.6
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.44
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
340869,Marldon Cross Hill,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.81
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.39
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.46
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.1
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.2
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.6
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.78
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.46
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.91
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.57
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
340869,Marldon Cross Hill,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.29
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.78
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.15
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.2
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.2
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.6
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.96
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
340869,Marldon Cross Hill,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.18
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.6
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.27
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.4
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.43
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.27
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
340869,Marldon Cross Hill,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.31
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.39
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.56
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,46.8
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.6
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.3
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.43
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
