Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
340869,Marldon Cross Hill,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.34
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.02
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.84
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.6
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.3
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.5
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.67
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
340869,Marldon Cross Hill,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.17
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.16
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.36
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.2
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.2
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.22
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.56
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.21
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
340869,Marldon Cross Hill,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.91
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.6
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.38
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,47.7
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.5
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.8
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.62
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.75
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.13
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.87
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
340869,Marldon Cross Hill,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.39
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.28
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.68
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,44.1
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.8
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.9
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.79
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.16
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
340869,Marldon Cross Hill,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.82
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.98
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.71
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.82
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.94
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.86
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
340869,Marldon Cross Hill,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.96
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.44
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.45
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.2
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.61
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.03
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
340869,Marldon Cross Hill,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.32
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.87
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.92
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.7
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.54
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
340869,Marldon Cross Hill,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.19
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.2
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.61
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.02
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.0
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.15
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.64
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
