Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.23
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
340869,Marldon Cross Hill,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.21
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.65
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.53
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.2
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.93
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.59
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.47
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
340869,Marldon Cross Hill,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.1
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.7
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.13
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.3
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.5
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.4
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.29
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.98
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.86
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
340869,Marldon Cross Hill,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.07
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.1
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,24.03
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,55.8
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.5
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.8
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.41
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.46
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.89
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
340869,Marldon Cross Hill,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.95
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.96
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.2
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.44
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.8
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.6
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.44
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
340869,Marldon Cross Hill,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.5
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.54
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.46
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.1
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.1
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.53
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
340869,Marldon Cross Hill,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.94
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.02
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.92
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.99
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.6
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.5
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.1
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
340869,Marldon Cross Hill,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.89
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.58
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.28
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.7
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.5
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.24
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.22
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
340869,Marldon Cross Hill,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.83
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.41
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.7
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.0
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.2
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.7
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
