Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.61
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
340869,Marldon Cross Hill,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.26
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.63
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.41
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.4
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.0
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.38
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
340869,Marldon Cross Hill,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.95
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.7
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.66
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,45.5
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.4
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.9
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
340869,Marldon Cross Hill,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.78
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.75
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.3
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,53.2
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.0
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.3
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.02
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
340869,Marldon Cross Hill,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.47
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.76
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.56
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.2
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.5
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.71
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
340869,Marldon Cross Hill,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.08
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.61
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.4
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.85
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,44.3
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.7
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.9
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.97
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.32
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
340869,Marldon Cross Hill,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.37
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.3
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.69
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.88
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.5
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.7
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.33
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.46
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
340869,Marldon Cross Hill,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.69
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.38
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.69
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.7
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.2
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.19
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.3
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.98
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
340869,Marldon Cross Hill,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.45
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.64
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.51
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,50.9
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.8
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.2
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
